Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,N Current (Max),A,24.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Min),A,25.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (Max),A,69.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,48.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92148
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88156
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Min),A,97.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.61
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,45.25
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,88.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,167.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,243.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,166.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,269.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,159.38
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,229.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
551993,Trecynon,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89978
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90921
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,N Current (Max),A,30.75
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Min),A,30.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (Max),A,64.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93976
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88556
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Min),A,73.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,N Current (Max),A,54.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.7
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,50.75
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,96.25
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,267.5
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.75
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,164.88
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,253.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,230.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
551993,Trecynon,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92432
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9259
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,N Current (Max),A,31.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Min),A,30.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (Max),A,76.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9505
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87237
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97372
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.45
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,47.62
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,89.38
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.38
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,165.25
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,269.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,169.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,242.5
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,153.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,238.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
551993,Trecynon,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87286
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,N Current (Min),A,5.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,N Current (Max),A,64.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,16.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9548
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Min),A,33.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (Max),A,82.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,55.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.38
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8898
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88254
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
