Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,N Current (Max),A,44.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
551993,Trecynon,2024-01-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.05
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.8
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,48.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,132.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,275.25
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,154.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,264.88
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,141.62
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,217.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
551993,Trecynon,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92261
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71154
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,N Current (Min),A,14.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,N Current (Max),A,158.5
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96094
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96414
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (Max),A,126.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,82.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87829
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89557
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (Max),A,56.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
551993,Trecynon,2024-01-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.95
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,57.12
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,363.62
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,211.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,323.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,147.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,235.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,234.12
551993,Trecynon,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
551993,Trecynon,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.94
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92462
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82364
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98758
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9519
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96921
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Min),A,54.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,71.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.95
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.95
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,49.25
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,160.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,286.38
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,268.75
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,208.62
551993,Trecynon,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.68
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7695
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98889
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,N Current (Min),A,10.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,N Current (Max),A,52.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.25
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (Max),A,83.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,60.75
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93954
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (Max),A,44.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,52.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,129.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,185.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,265.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,146.5
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,235.25
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,134.38
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,201.88
551993,Trecynon,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
551993,Trecynon,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79654
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,N Current (Max),A,41.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (Max),A,61.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.25
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
