Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90759
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96237
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,N Current (Max),A,44.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,44.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,97.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,177.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,277.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,149.62
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,249.75
551993,Trecynon,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
551993,Trecynon,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.82
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92334
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90918
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,N Current (Max),A,47.62
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (Max),A,57.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88415
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Min),A,2.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,N Current (Max),A,37.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,46.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,119.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,171.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,283.75
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,137.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,239.25
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,263.5
551993,Trecynon,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
551993,Trecynon,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87424
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97644
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,N Current (Max),A,44.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,12.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Min),A,22.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94916
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.55
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.27
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,52.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,109.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,183.62
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,154.38
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,214.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
551993,Trecynon,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86325
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97317
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98611
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,N Current (Max),A,36.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,9.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96826
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99463
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Min),A,25.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (Max),A,69.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.25
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.37
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82248
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93036
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93454
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Min),A,2.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (Max),A,51.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
551993,Trecynon,2024-01-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.98
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,52.62
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,116.25
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,176.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,303.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,145.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,247.25
