Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,244.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
551993,Trecynon,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83993
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89474
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97864
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,N Current (Min),A,6.5
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,N Current (Max),A,46.38
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97565
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Min),A,29.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (Max),A,113.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.38
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86429
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92203
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94644
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (Max),A,17.38
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (Max),A,55.5
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Min),A,90.38
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.88
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,250.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.94
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.98
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,46.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,141.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.62
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,356.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,246.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,165.25
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,336.38
551993,Trecynon,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
551993,Trecynon,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.94
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93759
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88525
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,N Current (Max),A,44.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Min),A,30.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (Max),A,98.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Min),A,64.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,206.62
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.97
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,45.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,111.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,181.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,309.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,297.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,162.5
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,289.25
551993,Trecynon,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
551993,Trecynon,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94174
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92261
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,N Current (Min),A,10.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,N Current (Max),A,59.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97974
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (Max),A,73.25
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87323
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93967
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94919
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (Max),A,49.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98181
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.44
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,48.12
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,141.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,271.25
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,136.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,240.12
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,253.88
551993,Trecynon,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
551993,Trecynon,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93072
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91507
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,N Current (Min),A,9.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,N Current (Max),A,54.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (Max),A,93.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88357
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
