Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (Max),A,54.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Min),A,86.25
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,N Current (Max),A,57.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.5
551993,Trecynon,2024-01-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,46.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,128.88
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,265.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,272.12
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,151.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,239.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
551993,Trecynon,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.81
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90631
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8779
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,N Current (Max),A,51.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Min),A,33.5
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (Max),A,104.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90948
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8544
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Min),A,74.62
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
551993,Trecynon,2024-01-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,51.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,150.88
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,179.12
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,302.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,272.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,223.38
551993,Trecynon,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
551993,Trecynon,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8851
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88934
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99197
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9476
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (Max),A,87.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,52.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8685
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87079
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Min),A,20.62
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.5
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.11
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.73
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,48.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,147.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,158.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,261.62
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,164.5
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,267.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,209.12
551993,Trecynon,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88269
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91876
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Min),A,51.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (Max),A,149.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,86.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,171.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9122
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8504
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (Max),A,32.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Min),A,89.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,N Current (Max),A,65.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,185.5
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
551993,Trecynon,2024-01-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.53
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,55.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,134.75
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,198.88
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,316.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,175.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,305.25
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,260.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
551993,Trecynon,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90564
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99301
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,N Current (Max),A,57.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
