Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Min),A,56.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (Max),A,132.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,91.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,148.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92358
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83014
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Min),A,85.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.06
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.36
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,53.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,127.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,225.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,301.75
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,168.88
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,241.5
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,267.25
551993,Trecynon,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
551993,Trecynon,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94269
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85077
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,N Current (Min),A,9.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,N Current (Max),A,47.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,21.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91794
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Min),A,80.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (Max),A,137.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,92.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,155.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90445
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.845
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97855
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (Max),A,50.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Min),A,101.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,N Current (Max),A,52.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.78
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.39
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.19
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,64.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,138.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,308.88
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,143.75
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,246.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,260.25
551993,Trecynon,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.06
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91568
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80209
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,N Current (Max),A,63.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.75
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92969
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Min),A,55.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (Max),A,103.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,84.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87137
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Min),A,95.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,N Current (Max),A,64.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,175.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.73
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,52.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,190.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,194.38
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,265.75
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,129.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,231.5
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,126.88
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,249.75
551993,Trecynon,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
551993,Trecynon,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.5
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93371
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75219
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9657
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,N Current (Min),A,4.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,N Current (Max),A,53.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,11.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (Max),A,97.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.38
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Min),A,89.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,N Current (Max),A,60.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.19
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.67
