Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.31
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.66
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.14
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,46.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,136.62
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.62
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,186.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,259.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,246.75
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,230.5
551993,Trecynon,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
551993,Trecynon,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.37
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88339
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80056
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,N Current (Max),A,37.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.87
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97562
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (Max),A,77.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.75
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91571
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89816
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (Max),A,49.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Min),A,107.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,N Current (Max),A,72.38
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
551993,Trecynon,2024-01-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.86
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.14
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,49.62
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,127.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,172.25
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,233.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,215.62
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,239.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
551993,Trecynon,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.69
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86487
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79474
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,N Current (Max),A,55.5
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.13
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Min),A,58.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (Max),A,130.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,85.5
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94061
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97473
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,37.12
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Min),A,107.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.44
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,54.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,128.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,197.75
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,274.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,240.38
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,149.88
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,240.25
551993,Trecynon,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
551993,Trecynon,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.19
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83117
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87369
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98196
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,N Current (Max),A,56.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.25
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.81
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Min),A,72.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (Max),A,132.12
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,91.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,161.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95648
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88809
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Min),A,102.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,N Current (Max),A,75.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,163.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.25
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.12
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.84
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.16
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,49.62
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,157.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,197.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,252.25
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,164.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,229.38
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,258.62
551993,Trecynon,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
551993,Trecynon,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90295
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91949
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9313
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90887
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98514
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Min),A,58.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (Max),A,133.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,87.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94147
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89062
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
