Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,N Current (Max),A,62.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.81
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.38
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.27
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,51.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,131.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,178.62
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,278.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,125.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,217.5
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,144.25
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,207.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
551993,Trecynon,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8865
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91254
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94363
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,N Current (Max),A,70.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Min),A,51.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (Max),A,122.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,72.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94159
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89435
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Min),A,83.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.48
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.23
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.14
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.19
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,45.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,156.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,172.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,276.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,130.75
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
551993,Trecynon,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
551993,Trecynon,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90167
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93545
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90323
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,N Current (Max),A,33.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9649
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Min),A,56.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (Max),A,113.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,69.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92084
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (Max),A,14.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96378
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.47
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.42
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,63.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,126.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,266.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.25
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,140.12
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,230.88
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,110.62
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
551993,Trecynon,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88797
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85586
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92099
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,N Current (Min),A,3.12
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,N Current (Max),A,109.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,16.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93097
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Min),A,54.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (Max),A,96.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,69.62
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94083
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90744
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94324
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95767
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.89
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.72
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.73
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.28
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.66
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.42
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,58.25
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,285.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.62
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,190.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,274.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,140.12
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,222.5
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,118.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,191.75
551993,Trecynon,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
551993,Trecynon,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.81
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90484
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89346
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88904
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
