Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,N Current (Min),A,3.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,N Current (Max),A,51.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,7.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Min),A,34.5
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (Max),A,104.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.57
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87369
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86038
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.5
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.11
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.69
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.92
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.5
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.11
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.61
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,43.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,125.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,163.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,271.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,214.25
551993,Trecynon,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.44
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.81
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.63
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87317
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82968
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97223
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,N Current (Max),A,31.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Min),A,41.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (Max),A,109.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,59.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93414
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87405
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93768
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (Max),A,12.5
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98459
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,43.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,102.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,209.75
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,166.88
551993,Trecynon,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
551993,Trecynon,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.06
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.31
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93533
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87622
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92786
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,N Current (Min),A,3.12
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,N Current (Max),A,47.62
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.62
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Min),A,43.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (Max),A,97.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,71.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95038
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90869
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94348
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96033
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.83
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.83
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,53.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,153.88
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.62
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,167.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,261.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,138.12
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,214.25
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,105.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,172.62
551993,Trecynon,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
551993,Trecynon,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87539
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87454
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8819
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,N Current (Max),A,60.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.31
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97491
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Min),A,61.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (Max),A,131.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,80.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,148.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92474
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92877
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
