Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,N Current (Max),A,37.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,59.88
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,162.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,180.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,256.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,124.38
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,196.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,169.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
551993,Trecynon,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.69
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93793
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91919
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91269
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,N Current (Min),A,3.88
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,N Current (Max),A,25.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,4.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Min),A,58.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (Max),A,112.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,76.38
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93747
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90317
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95486
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (Max),A,40.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
551993,Trecynon,2024-01-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,67.75
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,128.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,183.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,261.5
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,105.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,169.12
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
551993,Trecynon,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96939
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91913
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94034
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99469
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Min),A,47.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (Max),A,101.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,69.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93643
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80417
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98425
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Min),A,92.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,N Current (Max),A,54.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
551993,Trecynon,2024-01-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,45.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,107.62
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,153.25
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,225.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,113.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,186.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,128.88
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,194.38
551993,Trecynon,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
551993,Trecynon,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97086
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89184
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91791
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,N Current (Min),A,4.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,N Current (Max),A,46.12
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,9.12
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Min),A,56.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (Max),A,91.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,73.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92163
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7875
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.87
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96542
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97974
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Min),A,81.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
551993,Trecynon,2024-01-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,48.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,129.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.75
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,152.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,206.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,171.62
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
551993,Trecynon,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
551993,Trecynon,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89767
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89364
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9115
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,N Current (Max),A,65.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.31
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Min),A,36.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (Max),A,83.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,55.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
