Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9249
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78216
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Min),A,54.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,53.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,184.62
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,139.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,185.38
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,108.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,183.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,110.5
551993,Trecynon,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
551993,Trecynon,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95712
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95166
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9545
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Min),A,42.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (Max),A,70.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,58.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91348
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83899
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94299
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.94
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,50.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,122.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.88
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,200.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,114.25
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,171.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,129.75
551993,Trecynon,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
551993,Trecynon,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92734
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9509
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96179
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,N Current (Min),A,3.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,N Current (Max),A,45.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Min),A,42.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (Max),A,95.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,55.62
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92758
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7521
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95343
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.19
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92715
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93567
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Min),A,58.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
551993,Trecynon,2024-01-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,45.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,125.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,152.25
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,221.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,97.88
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,145.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.94
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93423
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89059
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94394
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,N Current (Max),A,60.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Min),A,45.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (Max),A,76.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.44
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86322
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73504
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9501
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (Max),A,22.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.19
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96878
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,N Current (Max),A,35.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,46.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,168.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,240.88
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,169.0
