Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94049
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8486
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9267
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,N Current (Max),A,81.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90115
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Min),A,46.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (Max),A,102.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83935
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81595
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97726
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96884
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,54.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,191.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,138.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,208.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,152.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,195.62
551993,Trecynon,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
551993,Trecynon,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90878
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86432
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85629
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,N Current (Max),A,37.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.25
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92319
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (Max),A,89.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,54.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89062
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81909
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93536
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Min),A,55.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
551993,Trecynon,2024-01-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,44.38
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,107.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,189.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
551993,Trecynon,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92486
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90906
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87588
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,N Current (Max),A,30.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94589
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Min),A,31.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (Max),A,69.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,48.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92789
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8067
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (Max),A,15.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.31
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9584
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,43.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,99.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,128.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,196.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,148.12
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,95.25
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
551993,Trecynon,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91669
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7102
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8381
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,N Current (Max),A,54.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8385
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Min),A,48.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (Max),A,109.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,57.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85977
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79687
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96381
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9462
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
