Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95331
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,43.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,142.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,181.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,129.25
551993,Trecynon,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
551993,Trecynon,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.38
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.37
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89215
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67846
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79367
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,N Current (Max),A,55.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88809
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Min),A,47.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (Max),A,110.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80056
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81149
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91449
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95648
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9458
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,70.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,151.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,118.75
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,184.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.12
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
551993,Trecynon,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
551993,Trecynon,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.19
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88013
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7532
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80465
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,N Current (Min),A,3.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,N Current (Max),A,47.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87195
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Min),A,45.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (Max),A,84.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,63.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8482
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82971
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93445
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
551993,Trecynon,2024-01-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,60.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,159.5
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,131.62
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,183.38
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,98.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
551993,Trecynon,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.69
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.19
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97089
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74051
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79883
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,N Current (Max),A,40.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88019
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Min),A,46.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (Max),A,112.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,117.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86642
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73315
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.19
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97159
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93582
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,N Current (Max),A,23.12
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,67.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,132.12
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,126.88
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,198.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
551993,Trecynon,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
551993,Trecynon,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.94
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95349
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87738
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87378
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,N Current (Max),A,32.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
