Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91189
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Min),A,46.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (Max),A,114.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,62.62
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86493
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80993
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92706
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,69.5
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,132.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,191.75
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,52.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,86.88
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
551993,Trecynon,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
551993,Trecynon,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90277
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92081
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88016
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,N Current (Max),A,29.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86612
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Min),A,47.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (Max),A,78.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90884
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75506
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94583
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96866
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92248
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,61.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,105.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,127.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,54.5
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,115.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
551993,Trecynon,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86648
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92724
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9104
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,N Current (Min),A,3.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,N Current (Max),A,18.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82455
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Min),A,44.12
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (Max),A,108.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,55.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,115.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73736
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,60.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,122.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,124.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,185.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,79.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
551993,Trecynon,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
551993,Trecynon,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.44
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91443
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90475
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86694
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,N Current (Max),A,55.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74786
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96933
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Min),A,48.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (Max),A,105.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,56.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88507
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74224
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8959
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (Max),A,28.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91751
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96262
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93201
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
