Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,67.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,143.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,128.12
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,88.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,89.75
551993,Trecynon,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
551993,Trecynon,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96851
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89514
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87381
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,N Current (Max),A,28.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98865
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81265
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Min),A,45.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (Max),A,104.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,57.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8027
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69003
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89502
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9617
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9631
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,75.5
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,123.12
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,187.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,54.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,63.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
551993,Trecynon,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
551993,Trecynon,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95889
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80356
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77826
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,N Current (Max),A,50.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86255
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93103
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (Max),A,108.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,58.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.69
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84323
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73501
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.69
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89868
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92447
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91147
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,62.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,136.88
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,185.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,82.12
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,80.25
551993,Trecynon,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
551993,Trecynon,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9657
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66424
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86029
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,N Current (Min),A,8.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,N Current (Max),A,40.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88049
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Min),A,48.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (Max),A,80.38
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,60.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82708
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81103
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93008
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93878
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95444
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,61.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,134.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,172.12
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.75
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.62
551993,Trecynon,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
551993,Trecynon,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.31
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98593
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66607
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8522
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,N Current (Max),A,126.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85745
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96918
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Min),A,45.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (Max),A,107.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,58.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.31
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85513
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70233
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
