Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94369
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Min),A,42.25
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,72.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,306.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,140.5
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,205.38
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,113.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,136.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
551993,Trecynon,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9816
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83407
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83233
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,N Current (Max),A,55.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81762
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96097
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Min),A,49.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (Max),A,103.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,58.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.44
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84759
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72711
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96381
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96136
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92706
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Min),A,36.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,72.12
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,150.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,134.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,181.88
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
551993,Trecynon,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
551993,Trecynon,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.81
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86007
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83758
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,N Current (Max),A,44.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79562
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95511
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (Max),A,74.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,60.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.69
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83917
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64504
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91485
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96551
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,72.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,122.5
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,135.62
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,49.38
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
551993,Trecynon,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
551993,Trecynon,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.31
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97321
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80359
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79757
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,N Current (Min),A,6.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84753
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Min),A,49.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (Max),A,86.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,58.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89609
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68994
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95151
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97269
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9368
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93503
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,72.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,111.12
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,137.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,96.88
551993,Trecynon,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
551993,Trecynon,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.31
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.69
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98904
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83993
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83026
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,N Current (Max),A,63.5
