Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,18.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.31
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.81
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73748
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Min),A,49.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (Max),A,102.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9053
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73394
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93838
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94455
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,77.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,185.25
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,139.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
551993,Trecynon,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.56
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99329
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92483
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92694
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,N Current (Min),A,15.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,N Current (Max),A,62.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.56
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80645
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Min),A,54.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (Max),A,80.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,63.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.44
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90375
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59844
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9284
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92374
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93951
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Min),A,34.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,85.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,157.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,144.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,182.38
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
551993,Trecynon,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
551993,Trecynon,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92792
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90762
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,N Current (Min),A,23.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90204
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Min),A,47.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (Max),A,75.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,61.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85751
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64755
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95877
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93518
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93451
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,93.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,140.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.62
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,157.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,181.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,84.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
551993,Trecynon,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
551993,Trecynon,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87356
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83081
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,N Current (Min),A,26.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,N Current (Max),A,52.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,32.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9014
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Min),A,51.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (Max),A,103.62
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,60.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79983
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72015
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.94
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96237
