Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,92.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,152.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,154.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,202.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,54.38
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,95.75
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,101.12
551993,Trecynon,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
551993,Trecynon,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79901
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82827
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,N Current (Min),A,27.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,N Current (Max),A,49.25
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87625
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Min),A,45.12
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (Max),A,80.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,59.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86667
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69702
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92776
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,99.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,142.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.88
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,163.5
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,206.62
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,114.12
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,108.25
551993,Trecynon,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
551993,Trecynon,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9982
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85351
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79654
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,N Current (Min),A,30.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,N Current (Max),A,50.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,33.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98883
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8956
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95731
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Min),A,46.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (Max),A,106.62
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,59.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.918
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72018
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.31
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.88
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90445
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95279
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (Max),A,45.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9212
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,N Current (Max),A,23.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
551993,Trecynon,2024-01-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,99.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,155.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,164.5
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,215.25
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,81.75
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
551993,Trecynon,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.37
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92895
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86233
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,N Current (Max),A,43.38
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.75
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87167
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Min),A,50.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (Max),A,77.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,63.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86133
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67944
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94775
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92148
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,94.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,146.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,159.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,201.5
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,63.25
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
551993,Trecynon,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88791
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85412
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,N Current (Max),A,35.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8649
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97095
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Min),A,49.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (Max),A,110.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,59.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.44
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
