Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81061
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75073
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91284
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9256
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94846
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
551993,Trecynon,2024-01-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,79.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,137.12
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,142.5
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,201.12
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,55.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,85.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,104.38
551993,Trecynon,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
551993,Trecynon,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.81
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99112
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82675
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79873
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,N Current (Max),A,38.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88199
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96152
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Min),A,48.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (Max),A,78.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,61.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88919
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81369
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,69.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,129.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,184.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,107.38
551993,Trecynon,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70791
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81677
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,N Current (Min),A,15.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,N Current (Max),A,67.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89563
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95987
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Min),A,63.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (Max),A,84.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,71.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.5
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89187
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72631
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (Max),A,24.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.5
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90872
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93133
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,81.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,171.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,152.75
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,187.88
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,56.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,80.38
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,109.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.75
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76229
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85721
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,N Current (Max),A,35.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Min),A,55.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (Max),A,111.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,66.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.44
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90426
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73623
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96356
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96023
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Min),A,34.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,90.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,156.62
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,159.88
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,217.12
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,115.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,68.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,122.0
551993,Trecynon,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
551993,Trecynon,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
