Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84005
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87955
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,N Current (Min),A,12.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92535
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Min),A,53.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (Max),A,109.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,69.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.06
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90304
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71682
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Min),A,40.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,81.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,151.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,158.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,215.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,64.75
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,94.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
551993,Trecynon,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
551993,Trecynon,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.19
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86102
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87207
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,N Current (Max),A,58.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88769
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94559
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Min),A,56.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (Max),A,130.88
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,72.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90588
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77008
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95663
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90991
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Min),A,49.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,81.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,152.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,158.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,232.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,110.38
551993,Trecynon,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
551993,Trecynon,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91369
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83554
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,N Current (Min),A,14.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,N Current (Max),A,48.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88794
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Min),A,54.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (Max),A,92.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,70.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.94
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87402
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80017
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93902
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97574
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (Max),A,35.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93555
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93097
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
551993,Trecynon,2024-01-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,86.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,134.5
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,158.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,197.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,112.12
551993,Trecynon,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
551993,Trecynon,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94305
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82342
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,N Current (Max),A,81.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90079
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Min),A,50.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (Max),A,111.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,66.12
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.19
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79956
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70214
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.68
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92941
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
