Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93411
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,N Current (Max),A,33.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,70.38
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,208.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,157.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
551993,Trecynon,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
551993,Trecynon,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92895
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88092
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,N Current (Max),A,72.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88559
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Min),A,51.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (Max),A,120.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,67.5
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.19
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8948
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68685
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95251
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9697
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,83.25
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,178.12
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,148.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,220.25
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
551993,Trecynon,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
551993,Trecynon,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89593
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80633
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,N Current (Min),A,15.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,N Current (Max),A,29.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83447
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Min),A,50.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,59.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84695
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81329
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95938
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94708
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92734
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,73.88
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,112.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,151.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,177.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,62.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,80.5
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
551993,Trecynon,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
551993,Trecynon,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99445
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8757
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77783
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,N Current (Max),A,44.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81863
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Min),A,47.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (Max),A,101.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85663
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81454
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.56
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96732
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94488
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94266
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Min),A,65.38
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,69.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,135.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,162.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,202.62
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,164.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
551993,Trecynon,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
551993,Trecynon,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99341
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88019
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8406
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,N Current (Max),A,41.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85104
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98816
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
