Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Min),A,48.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (Max),A,74.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90756
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81289
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.12
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99518
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96765
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (Max),A,39.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94418
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
551993,Trecynon,2024-01-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,62.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,118.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,163.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,195.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,106.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,146.88
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
551993,Trecynon,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89651
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85675
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,N Current (Max),A,34.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89075
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Min),A,49.75
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (Max),A,87.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,64.75
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9093
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82953
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96551
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (Max),A,31.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,62.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,123.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,156.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,112.88
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,146.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,124.62
551993,Trecynon,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
551993,Trecynon,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90259
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85895
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92136
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,4.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91586
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Min),A,56.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (Max),A,77.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89938
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83786
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96521
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,63.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,133.38
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,144.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,176.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
551993,Trecynon,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
